Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,36.88
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,27.25
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,44.62
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,28.25
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,49.38
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.69
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.19
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.63
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62686
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56353
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63674
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Max),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.88
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.69
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.44
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08946
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05504
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86792
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96664
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.56
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84677
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78628
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90054
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,36.75
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,48.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,50.38
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.81
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.94
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77694
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.41216
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62164
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,9.88
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,45.25
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-145.81
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,83.69
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09285
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02974
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06654
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89746
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97278
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,31.88
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84982
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80859
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92316
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,34.75
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,29.38
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,48.62
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,30.75
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,47.12
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.13
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-67.44
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.87
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71405
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.467
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.592
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,85.94
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-132.81
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0902
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03981
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03972
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93524
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92889
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,32.25
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.62
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.37
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89279
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73928
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93695
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,15.5
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,33.62
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,50.62
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,20.62
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,29.25
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,29.62
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,44.25
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.75
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.13
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.63
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73596
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.47716
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66455
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-78.19
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-95.81
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.06
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07024
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04067
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03462
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92862
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92645
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.62
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
