Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88455
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74316
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90588
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,26.88
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,38.62
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,29.25
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,40.62
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.94
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-66.94
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.5
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60452
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.42251
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62722
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,50.12
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.12
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06578
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06853
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04027
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96017
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93716
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,27.88
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.5
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90811
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89117
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8949
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,23.5
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,33.38
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,62.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,25.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,55.38
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,24.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,40.38
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.31
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.69
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.56
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60366
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53799
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63915
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,10.88
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.94
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,169.12
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-116.62
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07158
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06285
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01277
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.19
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.952
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85278
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91037
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88836
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,24.62
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,30.38
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,27.38
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,41.5
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,29.62
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,54.75
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,23.5
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.31
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.94
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59344
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61303
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76455
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.19
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-85.5
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08055
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08284
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02119
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97504
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89175
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90094
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97375
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8454
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,28.38
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,30.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,46.62
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,42.88
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,57.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,37.75
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.75
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.81
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.62
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61657
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75363
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70651
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.44
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.5
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-84.19
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07424
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03124
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01442
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91192
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88382
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
