Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.75
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89816
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91012
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77728
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,27.12
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,12.62
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,34.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,27.25
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,44.38
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,48.88
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.81
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.19
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.75
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56625
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61764
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64303
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-142.19
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-82.94
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,46.81
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0695
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01973
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00319
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85278
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84134
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.06
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.5
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86517
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85431
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82925
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,48.75
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,42.5
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,23.38
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.56
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.13
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51196
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97906
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63296
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Max),A,11.62
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,135.75
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,110.75
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,44.06
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04817
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01555
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01088
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.13
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.19
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84884
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84839
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8699
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89282
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92499
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,9.88
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,40.62
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,41.75
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,24.88
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,71.62
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,23.62
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,38.5
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.63
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.62
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62036
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97888
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58669
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.12
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.5
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.25
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03883
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05122
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.01338
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98016
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90674
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69509
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Max),A,23.75
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83694
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93509
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,35.88
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,26.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,49.88
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.62
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,43.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,47.62
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,72.75
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,34.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.19
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.19
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66787
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73245
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69375
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Max),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,4.75
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,119.31
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,101.12
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-154.87
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02449
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00975
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00847
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.25
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.81
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9624
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71887
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71896
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
