Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83761
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91751
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,31.5
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,37.62
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,34.88
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,27.12
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,54.88
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,31.5
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.87
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.5
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.5
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65341
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77377
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76968
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Max),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.81
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-138.62
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-99.5
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02751
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01415
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.006
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.56
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.75
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93344
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70172
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71514
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86606
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9704
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88611
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,32.5
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,28.38
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,38.62
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.5
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.56
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.37
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51977
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68548
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80374
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Max),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.25
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-161.81
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-157.87
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02061
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02296
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.01149
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.31
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.06
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95511
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73913
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71115
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84085
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97668
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89807
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,33.5
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,27.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,28.62
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,46.5
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.63
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.88
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.19
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48263
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68972
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8269
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Max),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,54.69
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,61.69
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-132.5
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02168
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02971
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0071
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.69
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.75
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93246
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82501
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80133
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86575
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91043
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,31.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,32.62
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.38
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,32.88
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,37.88
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,47.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,20.62
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,38.88
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.19
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.44
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.88
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55529
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69097
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79187
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Max),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.44
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,122.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-131.13
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03346
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02538
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00337
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.25
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94543
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74874
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74981
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
