Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86658
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87387
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,32.5
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,32.62
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,38.38
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,47.75
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,30.25
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.56
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.06
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.31
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64236
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75329
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68771
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Max),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.25
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,46.62
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-87.69
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03313
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02507
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00856
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.56
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.94
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94647
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82217
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74786
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8677
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85766
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,32.25
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,34.25
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.38
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,41.38
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,38.62
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,48.88
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,32.25
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.75
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.62
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.68
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64511
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79144
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75747
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Max),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-106.75
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-162.5
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02995
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02376
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00157
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.57
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90283
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76278
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74643
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83923
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92883
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,36.62
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,33.5
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,39.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,50.62
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,40.62
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.68
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.75
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.31
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64001
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60818
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74166
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-130.44
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,57.63
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-159.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03011
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02962
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00722
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.94
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94238
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77584
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70642
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86987
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89487
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,38.25
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,28.5
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,35.75
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,35.12
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,38.12
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,54.12
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,29.38
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.69
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.19
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.44
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65402
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63128
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75573
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Max),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-77.38
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,75.38
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-142.69
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03438
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02922
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00575
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.44
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.63
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95715
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7937
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68631
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.62
