Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86862
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85513
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,41.12
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,34.75
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,34.5
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,39.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,54.5
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.12
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.81
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.12
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7052
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60067
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61193
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Max),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,89.87
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.38
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.25
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02998
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02901
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00899
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.13
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.87
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96457
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78619
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69189
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88797
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87933
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,34.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,29.25
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,39.88
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,50.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,29.75
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.81
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-55.93
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.62
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67749
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62753
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60092
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Max),A,9.88
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.44
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-96.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-152.93
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02757
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03194
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00117
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.69
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.69
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97406
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84079
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75775
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86093
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87671
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,39.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,34.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,39.12
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,54.88
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.69
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.56
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.44
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66265
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68005
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64215
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,127.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.69
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-167.44
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02605
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0237
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00285
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.75
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.94
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95807
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77575
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75378
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Max),A,19.25
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86593
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88211
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,32.25
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,32.88
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,38.5
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,47.5
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,23.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,32.75
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.62
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.81
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.25
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66366
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67123
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60272
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.63
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02016
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02687
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0002
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.75
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.56
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95569
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85547
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77179
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
