Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91263
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86773
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,32.5
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,35.12
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,38.62
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,49.88
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,23.5
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.5
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.44
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.56
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80273
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75088
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59985
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,5.25
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.38
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-151.87
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03441
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0247
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00041
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.31
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96081
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83087
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77618
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,17.5
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91876
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89499
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,30.75
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,30.88
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,41.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,40.38
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,53.5
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,23.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,33.75
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.87
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.12
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84515
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71768
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69482
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.94
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0421
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02254
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00777
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.63
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97821
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87179
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7922
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91458
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91498
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91843
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,28.38
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,31.88
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.88
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,24.62
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,41.75
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,53.38
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,23.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,40.25
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.75
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.31
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.75
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85165
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67495
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68276
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Max),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,147.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-162.25
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.38
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0518
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01933
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00023
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.31
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97287
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89853
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77206
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Max),A,27.62
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.06
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92328
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83771
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92181
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,22.75
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,47.88
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,29.75
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,23.88
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.44
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.25
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.56
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89014
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67105
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71936
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Max),A,12.88
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,169.06
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,125.5
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-96.12
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04054
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0298
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00081
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.37
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.75
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93436
