Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88995
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80362
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90948
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84289
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90561
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,25.25
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,38.12
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,36.38
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,25.38
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,33.25
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.13
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.94
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87552
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63751
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63043
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.44
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.56
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,99.06
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03563
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06813
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01067
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.56
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9415
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98148
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81994
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91928
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84112
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9071
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,39.88
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,31.75
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,41.25
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,24.12
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,37.5
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.94
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.63
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.38
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87652
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59069
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69744
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-82.75
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,57.63
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-73.38
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03767
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07951
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01073
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96277
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82379
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9317
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86053
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91315
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,27.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,41.62
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,32.62
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,48.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,25.5
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,44.88
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.75
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62267
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77292
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,23.75
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,108.75
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.94
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.94
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01817
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05269
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00948
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.56
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94958
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94372
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74795
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91125
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82193
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91659
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,21.88
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,35.12
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.75
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,33.25
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,26.38
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,39.12
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,49.75
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.06
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.69
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71337
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76495
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97763
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-86.06
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-120.88
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.63
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03743
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05309
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01933
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.62
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.06
