Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96338
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94604
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78445
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,28.38
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.87
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90561
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80276
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95816
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,23.5
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,44.12
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.75
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,48.62
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,25.88
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,34.38
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,41.75
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,59.25
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85547
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7124
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,107.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04784
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04753
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02428
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98007
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94479
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82397
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,28.38
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.88
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90402
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83606
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93222
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,24.5
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,49.38
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.12
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,48.5
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,26.88
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,35.75
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,42.75
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,65.88
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.94
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84274
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78909
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98154
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-131.13
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,50.25
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-83.69
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04732
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05339
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04393
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96497
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94684
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91382
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93982
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82702
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91431
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,31.5
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,43.75
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.75
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,45.12
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,41.5
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,51.75
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,61.38
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.32
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.5
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85248
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80429
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,25.25
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,148.88
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.88
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-73.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05956
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0598
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0345
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95242
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84234
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,25.5
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.31
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94449
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85107
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90524
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,23.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,43.25
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,24.75
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,73.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,27.88
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,47.88
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,43.88
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,64.25
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.75
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83789
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77987
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.5
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06035
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05602
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0201
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
