Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9761
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94788
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7908
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93887
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84695
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9176
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,15.5
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,26.62
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,39.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,26.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,57.88
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,28.12
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,34.25
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,44.12
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,51.12
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.31
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.87
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84613
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82507
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98288
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.62
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,136.19
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-92.31
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04216
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05827
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01949
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95734
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95715
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81131
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93838
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88956
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91168
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,11.25
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,37.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,26.25
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,56.38
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,29.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,48.62
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,45.62
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,62.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.5
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.69
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85098
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80932
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98404
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.43
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.37
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-110.06
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03447
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07094
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.037
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96283
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97702
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86691
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91464
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84677
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91049
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,25.25
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,42.62
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.12
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,26.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,50.12
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,30.25
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,41.12
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,45.88
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,62.25
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.12
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.19
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90625
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75705
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.75
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,47.38
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,71.94
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04601
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07176
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0511
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9632
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88043
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9378
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87677
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93649
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,26.62
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,50.38
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.25
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,60.12
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,31.5
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,44.12
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,48.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,78.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.69
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95233
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80359
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98834
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,129.44
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.44
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.94
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03902
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08974
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05834
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
