Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95944
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90872
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,33.75
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92828
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84646
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94672
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,28.25
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,63.12
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,29.12
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,54.5
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,32.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,58.25
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,56.62
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,91.38
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.13
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87134
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80072
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,40.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,26.25
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-98.44
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.25
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-73.12
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05022
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13405
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0537
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96231
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89282
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,25.5
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96509
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9299
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95785
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,23.25
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,28.12
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,47.38
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.88
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,30.62
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,50.62
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,40.75
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,69.62
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,57.62
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,88.5
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.87
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9068
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79791
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99359
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,29.75
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,38.88
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,34.12
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.25
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.63
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04921
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12273
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0696
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95843
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90787
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93902
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91226
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,28.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,32.75
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,79.38
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.88
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,27.38
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,64.5
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,40.88
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,66.88
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,75.12
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,108.12
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.88
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.94
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87124
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82525
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99536
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,33.88
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,38.88
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,36.38
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,99.88
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,77.06
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.19
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0305
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11485
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08098
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96081
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92428
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92529
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88434
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95828
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,23.62
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,40.5
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,75.38
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.88
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,27.25
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,47.75
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,34.25
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,51.75
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,72.38
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,110.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.82
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89203
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82113
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99615
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,32.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,40.12
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,36.25
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,93.31
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,74.06
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.12
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04622
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09932
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06096
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
