Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96869
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97534
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87411
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94562
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88449
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,24.12
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,42.12
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,66.75
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.62
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,31.75
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,59.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,29.62
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,52.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,73.25
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,92.88
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.06
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.31
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86053
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84701
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99524
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,26.12
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,44.25
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,34.62
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,114.06
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.94
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.69
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03368
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11434
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15407
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97107
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95657
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,73.12
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93301
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88452
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94928
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,40.5
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,124.62
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.62
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,29.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,66.75
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,29.12
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,58.12
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,73.38
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,158.12
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.44
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85473
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81445
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.996
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,33.62
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,50.5
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.81
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.06
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03136
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13109
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14812
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97852
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97128
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,45.38
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,26.38
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93805
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92486
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95038
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,40.62
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,99.75
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,29.75
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,60.12
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,32.38
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,70.62
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,80.12
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,144.88
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.69
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.25
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85052
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86395
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99554
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,33.5
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,44.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,36.12
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,57.19
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,100.38
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-114.44
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0121
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06627
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15306
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97217
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94113
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97241
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,83.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96985
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89767
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95953
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,26.88
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,47.25
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,140.75
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.25
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,35.5
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,72.5
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,32.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,49.88
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,80.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,173.38
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.75
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.38
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86703
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86419
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99426
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,33.12
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,36.12
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,169.62
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03108
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07588
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13985
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
