Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97961
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94507
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97275
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,64.88
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.62
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92786
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9469
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,51.5
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,117.38
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.25
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,29.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,56.5
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,33.62
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,52.12
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,82.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,145.88
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89807
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9111
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99344
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,47.25
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,33.12
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,67.5
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04802
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05879
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06624
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93042
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92657
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,31.25
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92136
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90652
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,35.75
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,33.88
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,85.88
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,30.12
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,56.25
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,32.38
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,53.12
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,64.38
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,116.12
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.06
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91302
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80804
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,28.12
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.62
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,50.12
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.25
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07311
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06618
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09065
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97003
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9458
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94934
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,39.5
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92557
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89853
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,45.25
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,48.88
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,99.12
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.62
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,28.62
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,73.75
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,32.62
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,46.75
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,75.88
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,126.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.81
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92685
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80447
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98996
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,27.75
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.06
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,90.06
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.69
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05412
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06105
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09624
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96497
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93338
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94897
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,36.12
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92435
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94238
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,42.12
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,83.75
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.25
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,60.88
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,33.12
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,59.88
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,71.62
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,111.5
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.19
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93838
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87198
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99194
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,33.5
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,28.25
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.63
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
