Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05519
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06487
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08046
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93466
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95013
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94171
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92663
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,26.5
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,38.38
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,69.75
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.62
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,31.62
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,66.62
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,33.75
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,60.12
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,74.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,105.75
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94046
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96945
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99255
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,21.75
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.56
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,105.81
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.75
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02791
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05623
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14101
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97226
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95456
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97665
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,65.88
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.88
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94141
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88846
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96118
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,23.12
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,33.25
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,95.25
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.25
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,34.5
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,73.38
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,34.88
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,68.38
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,68.62
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,130.62
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83856
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98566
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,36.75
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,25.75
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,112.56
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,97.19
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01326
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04152
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13631
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92068
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97842
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,51.25
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94998
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9118
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,33.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,47.38
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,100.12
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.25
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,31.38
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,63.62
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,34.25
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,76.75
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,86.88
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,136.25
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.13
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81146
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97647
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99228
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,43.38
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,148.94
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,55.5
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,71.56
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04729
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04955
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11662
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93426
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,29.38
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93918
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93906
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,45.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,35.25
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,86.62
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.75
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,29.25
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,66.38
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,43.25
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,71.38
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,79.5
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,132.12
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82013
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93826
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99356
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,47.88
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,34.38
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
