Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.56
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09392
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09899
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16078
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97058
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,51.88
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.12
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94043
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96014
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,63.75
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,44.5
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,119.88
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.12
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,34.25
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,100.25
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,43.25
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,74.38
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,81.62
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,162.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97436
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94495
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99405
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,40.25
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,121.25
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09273
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08907
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18816
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,46.62
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.12
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92322
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,50.75
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,46.88
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,127.25
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.62
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,47.12
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,90.88
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,44.25
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,73.25
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,102.38
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,171.5
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.5
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96774
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93857
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9939
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,51.5
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-86.25
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.44
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08156
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10137
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13469
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96805
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.62
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98254
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90222
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,30.25
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,41.38
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,88.88
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.25
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,45.5
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,85.25
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,41.25
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,72.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,67.25
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,139.12
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98718
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97937
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97205
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,39.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.44
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.25
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09868
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02269
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1516
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98068
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9671
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,61.12
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.88
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93939
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,46.38
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,28.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,95.75
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.88
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,50.12
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,99.12
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,41.75
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,101.75
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,67.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,145.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9718
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97098
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,25.38
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
