Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.43
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-100.38
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06343
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16524
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97998
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,64.5
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,35.38
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92752
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95373
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,47.75
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,31.25
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,29.62
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,100.38
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.25
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,38.25
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,83.25
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,39.38
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,125.88
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,73.88
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,150.62
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97317
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98563
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98593
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.06
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05119
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0714
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12007
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.75
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97739
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,49.62
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96255
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.936
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,34.62
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,26.62
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,76.5
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.25
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,44.75
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,93.88
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,57.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,100.75
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,65.25
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,124.75
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96985
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98526
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98856
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,29.25
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-143.38
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,75.12
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,44.81
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06773
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07124
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11199
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97269
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,44.5
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97778
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,28.75
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,26.88
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,57.88
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,46.25
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,113.5
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,60.62
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,109.38
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,68.12
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,119.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.75
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87988
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97601
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.25
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07735
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11247
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26369
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98135
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,85.25
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,57.62
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.62
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96616
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97321
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,37.88
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,37.38
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,117.5
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.75
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,31.75
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,98.88
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,60.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,108.62
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,89.12
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,167.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96899
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94849
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,45.88
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
