Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,140.12
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-160.81
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.5
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10436
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1061
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14214
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.75
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98077
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,55.5
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,43.12
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,28.5
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,26.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,95.62
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.75
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,46.75
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,107.25
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,53.62
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,118.5
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,81.88
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,155.12
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98575
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92328
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98059
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,42.12
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.63
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12175
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12902
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16146
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,49.25
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95914
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,56.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,28.5
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,69.25
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.12
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,59.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,124.25
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,53.88
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,133.62
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,72.5
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,115.88
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.75
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98853
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91916
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98074
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,38.38
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.06
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.37
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.106
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13524
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15587
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9826
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97562
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,53.75
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93756
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,37.38
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,20.5
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,28.5
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,62.5
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,51.12
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,105.62
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,54.88
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,125.88
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,57.38
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,111.38
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.06
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98236
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91827
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96976
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,36.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.62
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,46.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.12
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12221
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07836
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16063
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,75.5
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92248
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,37.75
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,27.38
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,64.25
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.88
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,53.12
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,123.5
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,57.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,116.62
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,56.38
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,124.38
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98422
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88608
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94617
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
