Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.87
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.69
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.1378
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07906
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10988
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95801
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,45.25
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96808
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93634
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,47.62
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,38.88
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,29.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,80.62
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,48.5
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,104.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,37.12
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,89.88
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,67.88
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,111.75
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.19
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90796
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9097
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.38
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,59.44
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.12
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.1667
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06331
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09557
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95044
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,57.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.75
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95767
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95047
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96655
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,47.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,30.12
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,67.62
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.12
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,60.12
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,122.75
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,44.75
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,85.88
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,51.12
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,99.12
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96594
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90777
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,51.75
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11296
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03008
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12569
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9714
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,62.75
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.12
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98254
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96487
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93246
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,22.25
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,81.38
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.75
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,48.38
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,125.25
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,41.5
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,71.25
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,45.75
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,110.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96167
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97183
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93735
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-169.62
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,147.38
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07158
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07613
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20665
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,70.12
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,44.38
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94028
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95431
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90994
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,26.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,28.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,71.38
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,36.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,88.12
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,41.12
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,88.75
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,61.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,114.12
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95514
