Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92703
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89477
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.75
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.69
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-142.81
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04271
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10347
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10402
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95694
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96561
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,38.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92978
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95117
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,35.62
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,25.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,46.88
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.38
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,47.5
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,93.75
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,39.25
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,96.38
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,53.12
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,84.38
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95496
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90594
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87961
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,18.75
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-107.56
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.81
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.69
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04469
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12694
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14684
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96478
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97824
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,57.12
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,28.12
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92422
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96747
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,28.25
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,24.5
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,60.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,34.75
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,87.12
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,38.62
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,102.38
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,49.5
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,107.75
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.31
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97089
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87262
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95071
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-133.37
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.25
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07817
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13729
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11763
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9787
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96573
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,46.25
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97137
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8786
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,54.38
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,23.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,83.25
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.62
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,35.5
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,89.12
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,43.88
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,87.88
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,39.5
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,135.12
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89203
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97357
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97198
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,29.25
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.56
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01872
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1129
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04182
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96475
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8999
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,40.88
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94324
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89578
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97864
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,22.25
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,56.75
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.38
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,32.62
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,64.75
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,43.38
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,90.62
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,43.12
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,78.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
