Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92389
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92172
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99332
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-103.75
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,59.81
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,46.56
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01997
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01561
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0414
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97159
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94131
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92715
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97043
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86926
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92465
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,26.12
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,61.38
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.88
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,32.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,65.25
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,24.75
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,72.5
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,43.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,84.75
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.88
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96628
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95731
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,79.44
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-176.63
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0761
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00371
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04909
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.06
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95032
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93414
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,36.38
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96301
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87582
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94873
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,30.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,54.75
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.38
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,39.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,85.62
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,25.88
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,65.62
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,32.38
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,78.25
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97754
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95962
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99069
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,31.5
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-78.5
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,50.94
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-76.5
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04576
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01067
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08058
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9704
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93927
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95846
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,37.75
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97769
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88077
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,22.25
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,64.25
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.12
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,39.88
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,66.38
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,26.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,81.88
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,45.88
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,98.62
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87558
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96954
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.12
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-170.19
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.56
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02727
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02254
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07732
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96344
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96686
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94916
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,45.88
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90454
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93414
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,31.25
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,21.75
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,63.12
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.62
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,30.25
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,78.25
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,40.5
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,105.5
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,30.38
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,103.38
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
