Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.07
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68936
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89248
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79699
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,79.06
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.5
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01256
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08132
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02434
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.75
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89255
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88879
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94116
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91244
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89334
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,24.88
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,62.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.75
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,47.5
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,25.62
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,89.12
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,27.38
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,54.38
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.81
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.81
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72409
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87912
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63427
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,172.31
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.94
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,52.19
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02034
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08968
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04662
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91992
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94803
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95908
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86239
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93301
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,29.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,46.38
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.12
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,21.88
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,55.62
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,29.5
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,72.5
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,33.62
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,54.5
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.13
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-61.25
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73004
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93295
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57031
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.44
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.56
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00883
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07637
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04964
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88882
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94675
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,25.5
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95746
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90674
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97461
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,45.25
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.38
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,54.62
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,30.88
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,72.12
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,43.38
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,54.62
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.75
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.19
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76233
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95087
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6293
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.75
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-154.56
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.0034
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06777
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05049
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9133
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94098
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92819
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83813
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93793
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,47.88
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.25
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,49.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,33.88
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,74.38
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,33.5
