Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,50.25
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.69
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.19
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71691
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86682
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64865
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.07
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02672
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03514
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04857
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94791
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94638
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92282
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,35.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94397
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94842
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88705
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,24.12
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,18.38
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,46.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,63.38
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,23.12
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,64.12
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,25.62
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,57.62
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.69
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.31
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79077
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92316
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62997
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-91.25
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,62.94
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03459
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03008
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01515
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93567
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93817
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85077
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94894
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96997
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97177
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,28.75
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,43.38
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,59.75
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,21.88
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,64.5
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,26.38
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,63.12
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.38
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.13
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7745
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94376
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60061
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.25
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.56
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-139.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02925
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0518
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01186
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.75
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92398
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96091
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84353
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,20.5
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92981
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96066
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,25.88
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,49.75
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.75
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,56.88
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,27.25
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,80.25
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,29.38
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,51.75
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.56
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.94
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80703
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80252
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63055
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.07
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.81
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-121.19
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01448
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05812
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0316
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91604
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96258
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88287
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,30.25
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90439
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91217
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85638
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
