Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,24.5
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,61.5
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,22.75
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,52.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.25
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.56
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80703
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8287
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64239
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.19
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.07
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.06
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02461
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04137
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0735
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90399
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95703
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96072
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,28.5
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95499
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8613
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,30.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,36.12
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,48.38
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,28.25
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,58.12
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,37.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,54.5
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.87
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.12
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82022
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78781
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60092
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-90.38
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,71.94
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03212
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05324
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04131
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93481
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9097
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,41.38
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95966
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94791
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86538
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,26.38
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,35.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,46.12
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,24.25
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,60.38
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,25.75
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,59.38
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.44
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.88
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84054
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87085
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.52667
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,100.44
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,99.19
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01338
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05565
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02049
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.87
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93256
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87497
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,26.75
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9443
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8995
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96316
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,41.12
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,45.5
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,24.38
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,63.12
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,26.5
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,54.25
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.31
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.19
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.94
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87839
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86816
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8081
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,124.12
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-95.62
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01738
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06026
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02675
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.43
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95792
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89343
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97128
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93503
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94409
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,44.88
