Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,30.62
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,63.38
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,27.25
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,57.75
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,26.38
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,50.38
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85672
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83981
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85171
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.31
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-84.19
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04417
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06545
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03029
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96371
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91354
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9375
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92709
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,30.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,43.62
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,24.62
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,71.25
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,34.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,67.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,50.62
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.13
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.56
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71234
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82953
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84048
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.31
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,112.69
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02947
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06191
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01561
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86487
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92239
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98737
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95071
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,30.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,41.25
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,28.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,51.38
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,41.62
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,68.5
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,27.38
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,41.75
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.63
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.5
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71893
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8128
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86694
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-130.63
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,100.06
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-122.38
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00432
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04796
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.019
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86029
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88046
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9165
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92428
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97226
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,15.88
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,35.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,43.25
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,21.75
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,49.62
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,27.5
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,55.62
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.75
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77105
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84222
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77173
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.63
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.81
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00298
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02016
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01741
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88409
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94488
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.879
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9469
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85772
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97241
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,24.75
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
