Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,33.88
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,53.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,47.88
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,29.62
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,51.75
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.12
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.12
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.25
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73889
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84771
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82251
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,141.88
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,173.31
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.87
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01384
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07802
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03111
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87961
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89694
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92261
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92511
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92468
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,31.75
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,43.38
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.88
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,58.75
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,23.12
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,66.38
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,28.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,47.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.56
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.06
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69631
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89453
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61282
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,134.19
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06725
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04283
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01305
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.75
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.06
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92142
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85293
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,53.62
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91241
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96829
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89926
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,39.5
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,67.88
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,92.62
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,33.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,61.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,25.75
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,75.88
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.5
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.06
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.25
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63464
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84277
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6033
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.94
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-125.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-78.19
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03197
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02498
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0302
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87695
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8837
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83218
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,46.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92099
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93219
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,44.75
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,55.5
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.25
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,75.38
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,56.5
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,25.62
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,74.75
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.69
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.19
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.94
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74215
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9379
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64108
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.81
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-167.88
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.75
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04369
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00142
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02434
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.44
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93286
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87958
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84613
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94485
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87295
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95831
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,41.25
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
