Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,54.38
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,23.38
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,78.38
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,44.38
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,25.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,70.12
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.75
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-59.06
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70095
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98819
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.52496
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,155.56
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-161.13
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02095
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0262
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07716
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93039
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92328
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9559
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,37.5
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96835
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84271
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91983
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,23.62
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,41.25
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.62
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,52.62
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,28.12
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,61.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,34.5
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,69.88
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.38
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.56
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69604
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8678
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55023
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02281
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02733
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10735
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92438
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9032
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95471
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,69.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96884
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82388
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91073
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,66.62
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.88
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,50.5
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,33.88
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,33.75
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,86.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.25
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.38
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.81
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64984
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87457
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58956
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.31
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,118.94
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-81.81
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01869
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02489
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0674
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95056
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9086
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94607
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,42.12
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86358
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92444
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,20.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,43.5
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,27.12
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,51.12
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,44.25
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,34.5
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,63.38
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.56
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.38
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76358
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80572
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67739
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,77.62
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-81.81
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03053
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01891
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06969
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94504
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86938
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94965
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,45.12
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8721
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88061
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91653
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,25.38
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
