Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,57.62
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,49.5
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,39.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,35.5
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,70.62
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.44
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.81
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8107
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79971
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73501
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,46.81
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.81
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.69
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0526
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00877
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06899
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97446
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88721
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94919
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,44.25
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8854
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88751
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91186
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,24.25
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,45.88
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.12
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,25.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,50.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,40.62
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,35.62
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,65.75
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.19
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.25
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82391
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7796
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71286
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.19
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,114.88
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.25
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05669
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01726
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10634
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89807
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96814
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,42.25
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88455
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89343
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94314
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,44.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,68.88
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,27.12
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,52.12
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,35.12
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,43.62
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,91.38
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.94
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.69
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79077
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81836
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66799
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,5.38
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.94
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,82.44
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.31
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05037
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02821
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08919
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92987
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95453
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,39.38
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87585
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82544
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94452
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,11.25
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,25.75
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,55.88
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.62
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,24.5
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,51.38
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,42.75
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,38.25
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,76.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.87
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.75
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.87
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69403
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82068
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80197
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,48.19
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.81
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.12
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03044
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01958
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06358
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.62
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96774
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89706
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93985
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89224
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85846
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96536
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,41.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
