Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,22.5
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,69.12
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,47.5
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,42.12
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,39.12
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,85.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.25
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.31
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72265
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85537
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74533
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.38
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,90.75
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,177.69
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03099
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01927
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11659
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.62
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95419
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89715
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96252
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,58.88
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.75
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.81
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9201
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87393
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,51.62
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,25.5
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,33.12
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,88.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,30.62
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,43.12
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,55.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,105.12
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.25
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.19
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.31
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62582
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88449
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95694
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,130.06
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.94
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03359
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03746
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07527
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93826
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91821
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94528
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9556
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91824
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95142
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,26.88
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,25.25
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,51.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.88
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,44.25
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,49.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,45.25
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,72.25
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.32
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60958
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87243
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97379
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,28.75
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-159.69
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,97.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.62
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02065
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03514
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0461
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92181
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91022
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92068
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,34.5
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90561
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85956
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95181
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,23.38
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,54.38
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.12
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,30.38
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,42.38
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,38.12
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,69.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.5
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64474
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92956
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88962
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,18.75
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,129.25
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,137.94
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02907
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01549
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05086
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.19
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92694
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85119
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92325
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,26.62
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.44
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93182
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8641
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97446
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
