Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,48.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,47.88
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,38.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,65.88
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.56
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80691
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96634
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92697
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,82.69
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.5
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.5
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00108
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02211
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04271
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90454
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92508
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90738
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89636
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90149
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93329
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,41.75
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,55.75
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,34.38
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,62.88
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.12
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89407
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9697
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8768
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.87
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,62.81
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-148.5
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02504
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00145
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0706
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93613
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83603
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9303
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,43.75
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88528
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94668
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96329
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,58.75
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,71.38
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.62
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,42.62
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,55.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,35.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,98.12
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.62
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.12
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82397
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96646
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84909
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,18.88
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.13
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-114.44
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01439
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0038
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05205
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94022
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90903
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91055
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91345
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85238
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,59.5
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,44.12
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,72.38
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.75
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,53.88
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,21.88
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,55.5
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,35.38
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,102.62
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.56
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.44
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83032
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94736
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80728
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-103.69
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-88.31
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-98.12
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01878
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00221
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06795
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91171
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89792
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9331
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.94
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88916
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8725
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99698
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
