Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,56.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,45.5
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,42.75
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,73.88
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.88
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,48.75
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,45.88
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,70.5
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,100.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.06
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8641
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96847
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80777
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,21.88
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-91.88
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04625
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01134
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15236
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93671
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89975
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,64.25
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9169
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8511
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91812
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,41.75
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,27.5
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,67.88
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.25
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,92.75
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,24.25
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,57.5
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,51.75
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,99.62
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.94
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82797
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91424
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75506
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.69
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-117.81
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10509
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00325
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17836
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90683
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90607
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,29.88
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,84.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,51.38
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.75
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88629
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88608
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,25.25
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,85.62
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.25
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,24.25
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,100.25
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,58.75
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,51.25
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,122.12
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.31
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.25
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78723
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94336
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72042
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-78.87
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.38
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,71.38
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00185
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01039
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14006
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.75
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87683
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93521
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,62.25
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,40.88
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93445
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91403
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9172
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,27.88
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,26.62
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,59.75
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,36.62
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,26.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,62.5
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,52.12
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,82.62
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.32
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85592
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95071
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75906
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-170.31
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,74.62
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-84.75
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01292
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00829
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11177
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88547
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94427
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,46.5
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.62
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93671
