Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87088
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91293
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,26.5
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,49.5
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.62
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,42.75
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,57.25
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,49.62
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,64.62
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.25
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.81
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75128
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94736
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77176
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.69
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.19
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,60.06
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01534
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03166
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11037
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86233
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96185
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,44.5
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.38
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91269
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88019
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96847
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,26.38
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,25.88
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,61.5
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.25
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,69.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,50.25
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,81.38
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.25
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87018
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95523
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8154
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.12
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,138.12
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,44.44
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01381
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04457
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13878
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.19
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89648
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97769
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,62.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.88
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9042
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90616
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,27.88
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,73.12
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.75
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,57.62
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,80.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,58.25
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,97.88
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.19
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85254
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91525
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8219
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,5.38
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,137.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.07
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00923
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04735
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13234
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82123
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97772
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,49.62
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94247
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90304
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,24.5
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,71.12
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.88
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,46.62
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,65.25
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,49.38
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,90.88
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.62
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.13
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80642
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93075
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77221
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,124.69
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-98.62
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01698
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09166
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10439
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85351
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97052
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
