Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96655
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94504
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94723
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,20.62
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,47.12
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.12
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,61.5
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,24.5
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,93.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,32.88
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,73.75
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.37
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.06
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66036
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92612
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7839
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-162.25
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-134.87
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.69
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00175
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05745
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04768
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.75
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84152
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92404
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94913
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94559
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,25.5
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,12.88
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,47.12
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.88
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,52.62
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,28.25
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,74.75
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,27.38
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,64.5
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.56
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93121
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9454
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93872
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.13
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.31
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-148.94
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02913
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06215
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04045
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91632
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96942
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90268
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,38.62
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97348
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9505
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91211
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,28.5
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,15.88
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,64.12
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.62
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,81.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,36.88
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,101.12
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,28.62
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,68.12
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5859
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98154
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95029
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,29.75
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,111.75
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-156.44
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01939
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08864
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01479
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85965
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86438
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,44.12
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97751
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9107
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91907
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,39.38
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,18.38
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,69.75
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.88
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,56.5
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,36.38
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,102.12
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,26.62
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,59.75
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.75
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68191
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96374
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97235
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,70.06
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,150.75
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.12
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01433
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02147
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.032
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91821
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94266
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91128
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
