Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.13
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8562
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95383
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,17.5
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,18.38
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,34.88
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,33.12
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,65.5
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,31.25
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,66.25
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,30.38
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,63.88
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.19
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77008
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9404
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94546
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,158.06
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,172.06
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.19
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01692
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02528
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09883
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94833
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93393
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,55.38
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97769
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94842
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94147
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,31.12
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,55.25
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.12
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,26.88
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,76.75
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,31.62
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,66.25
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,33.5
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,96.62
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90161
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80667
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94513
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,28.88
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,170.62
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,55.37
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.37
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04564
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0345
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14922
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89755
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95154
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97855
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,66.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96616
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95715
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94253
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,35.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,80.62
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,29.12
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,72.62
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,23.38
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,90.25
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,30.88
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,113.88
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.81
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90561
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77948
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91836
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-74.12
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,137.81
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04781
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10863
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03783
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9147
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9798
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89902
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,41.12
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96518
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,25.25
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,19.25
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,71.5
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,29.25
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,67.12
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,37.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,110.5
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,64.25
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.75
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87677
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64514
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9331
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,133.75
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-146.5
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05599
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06648
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01387
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95312
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96463
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87243
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
