Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95535
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95996
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,38.12
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,38.88
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,28.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,67.12
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,25.5
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,66.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,29.75
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,55.62
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.94
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97992
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82608
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87491
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,150.69
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.75
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-132.69
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05635
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02333
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04634
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.62
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94855
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93463
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92691
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,34.25
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94235
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96121
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,52.75
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,26.88
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,42.62
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,27.88
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,64.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,22.25
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,78.12
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,27.88
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,59.38
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.19
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.62
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96854
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77295
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89218
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-104.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,97.44
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.17113
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02367
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01457
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95657
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89294
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,62.38
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,36.38
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95209
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89914
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93576
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,91.62
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,29.75
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,115.12
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,23.12
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,40.12
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,29.12
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,47.62
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.31
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95142
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63095
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,73.88
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.75
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06523
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07994
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02531
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96872
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95608
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86899
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94855
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96262
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89474
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,48.88
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,23.88
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,62.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.88
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,29.62
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,62.38
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,102.5
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,38.25
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,60.12
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.94
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94174
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6307
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98962
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-168.06
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.13
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-153.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0674
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17977
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04076
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96426
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99774
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91205
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,39.12
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.12
