Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.5
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93149
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86108
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,40.5
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,27.62
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,25.12
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,66.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.25
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,65.75
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,66.38
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,103.75
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,38.5
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,55.38
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.87
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95758
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.49453
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,178.13
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-79.37
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05608
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15685
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03117
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96704
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89343
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,41.12
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.25
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93051
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88409
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89096
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,41.25
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.88
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,25.12
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,66.88
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,20.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,75.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,34.38
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,53.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95657
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52322
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9801
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-135.69
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,132.69
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-94.75
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04201
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02898
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01985
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95062
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91186
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87909
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87356
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93994
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90558
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,54.5
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,41.62
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,23.38
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,54.25
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,69.25
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,33.38
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,45.5
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.81
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96689
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72128
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96768
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.88
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,58.69
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0555
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03313
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01244
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94736
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93912
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83307
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,17.12
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87567
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96475
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9548
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,25.25
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,33.25
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,24.62
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,44.25
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,28.12
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,37.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,31.88
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,61.88
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.44
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97879
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68307
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98035
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,20.5
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-83.37
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.06
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06368
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02318
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01158
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.25
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96884
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92425
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79416
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
