Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,21.88
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85861
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89358
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93323
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,31.5
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,24.5
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,43.5
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,38.62
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,30.75
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,46.88
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.75
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94507
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69128
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97354
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,60.5
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.81
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,55.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05385
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03832
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01448
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.19
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95257
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92956
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79937
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,27.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.25
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88107
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9509
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95914
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,24.88
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,31.88
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,45.25
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,18.38
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,67.12
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,49.25
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.06
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71453
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6235
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97253
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,48.56
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02138
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03429
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00383
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.19
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91055
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86029
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7597
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88827
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97562
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91751
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,29.62
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,27.62
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,34.25
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,18.25
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,50.12
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,30.12
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,37.75
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.5
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.06
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4609
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75198
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96765
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,87.19
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.37
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,47.5
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02553
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04881
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00667
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.25
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.75
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8761
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85202
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76339
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84305
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97562
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91583
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,25.75
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,27.88
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,45.25
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,29.62
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,42.5
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.31
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.25
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40908
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80587
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93097
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-105.31
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,63.69
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.25
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0294
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03047
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00478
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.75
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
