Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91254
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81952
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73013
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,18.75
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87637
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94116
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94015
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,37.5
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,41.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.75
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.87
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44537
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74746
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74475
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,97.69
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-155.69
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.25
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00404
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02934
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01802
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.19
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86059
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82504
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87659
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,23.88
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84909
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94803
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95944
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,33.38
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,24.62
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,42.12
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.56
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.25
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.94
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55215
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69265
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80114
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-74.56
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,166.44
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-115.12
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01097
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01704
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00874
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.75
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91736
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74975
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87082
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82846
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93429
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95114
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,9.88
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,25.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,41.5
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.62
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.88
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59451
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54055
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81262
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.63
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-82.87
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.94
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04671
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03276
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0179
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.62
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.12
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77377
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90744
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.75
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83447
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87707
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,42.12
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,31.25
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,21.88
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,46.5
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,21.75
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,53.5
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,24.38
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,41.38
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.13
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.81
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.69
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59393
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57153
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80105
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.75
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.31
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.94
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02815
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03163
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00929
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.19
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
