Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7189
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87503
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,26.88
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79327
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89395
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,42.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,25.25
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,38.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,33.25
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,54.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,24.38
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.75
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.94
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.81
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77127
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56588
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6932
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.38
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,157.69
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03828
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01659
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00612
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.62
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.75
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79049
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87271
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.63
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79626
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93307
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91272
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,31.75
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,25.25
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,25.75
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,36.38
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,42.62
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,24.38
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,37.75
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.88
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.88
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77765
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62582
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65655
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-105.69
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-117.94
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05812
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03008
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02159
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.37
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87881
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9003
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.13
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81888
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87424
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9266
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,26.5
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,41.38
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,29.25
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,24.25
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,40.5
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.37
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.19
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63592
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60589
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65408
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.81
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.44
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06664
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04076
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00652
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9129
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87396
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85272
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88766
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91357
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,8.12
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,28.38
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,55.12
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,37.5
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.94
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.88
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.56
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54354
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6209
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74719
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-71.31
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-83.25
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05776
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06145
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00777
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
