Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98447
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93826
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88296
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89679
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94318
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,27.25
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,18.88
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,43.88
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,31.62
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,49.88
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,26.12
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.75
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-51.12
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.06
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53591
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6527
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74005
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.69
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05376
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06209
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01515
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97604
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93335
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89895
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91995
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91464
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9288
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,41.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,24.75
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,48.12
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,26.25
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,33.75
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.5
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.5
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.37
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56069
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66018
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73165
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.75
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,47.62
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.5
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05376
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07961
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01323
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98056
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96469
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9118
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91373
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9613
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92895
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,32.5
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,34.75
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,43.25
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,29.12
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,60.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,24.75
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,46.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.06
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.87
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.44
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56768
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59942
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62359
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.12
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.13
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05696
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0786
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01006
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9646
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89178
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89487
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95117
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8707
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,31.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,26.38
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,44.62
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,29.5
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,57.88
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,23.62
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,31.25
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.75
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.63
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63833
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90674
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64315
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,65.44
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,49.19
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03267
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05016
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.01662
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
