Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97961
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9642
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75824
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86752
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8764
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85367
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,25.75
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,39.88
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,27.75
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,50.12
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,34.38
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.19
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.19
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71673
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67248
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62716
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-175.37
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-120.81
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,160.44
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05101
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04601
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00966
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.06
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93655
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76587
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87427
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90344
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86761
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,29.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,41.75
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,39.5
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,20.62
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,27.88
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.25
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-64.19
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.25
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76626
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4331
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71969
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,8.5
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.13
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.06
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-125.5
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05708
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08833
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00017
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.37
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9714
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79684
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88699
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91073
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,43.88
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,46.25
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.88
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,42.12
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,30.88
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,71.12
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,37.75
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.25
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-63.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.25
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81671
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.51919
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70343
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,9.12
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,82.37
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,52.56
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04451
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04634
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00966
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.37
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90756
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72482
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87765
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91781
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,38.38
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,43.75
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,26.62
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,39.25
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,67.5
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,21.75
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.06
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.31
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.94
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69439
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52947
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69036
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-100.44
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-124.5
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-77.19
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04762
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03038
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.01241
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
