Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.88
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.94
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77173
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71777
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,28.5
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88739
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92642
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,38.38
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,28.38
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,30.62
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,41.62
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,38.12
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,52.88
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,30.25
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.94
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-51.94
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.56
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54928
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53207
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69949
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.44
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.06
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.06
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05693
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03517
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.0092
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79748
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75631
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87286
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93457
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,37.75
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,31.25
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,26.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,40.38
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,38.12
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,53.62
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,33.88
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.62
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-51.44
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.63
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66775
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60894
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74633
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,155.87
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04714
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03029
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00502
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73187
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80459
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89773
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92282
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,42.88
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,33.25
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,40.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,40.62
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,55.88
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,34.25
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.75
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.38
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.82
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6379
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.50686
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86493
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-126.63
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-93.5
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01656
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0316
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.0031
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.13
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.62
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93762
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81653
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77316
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,15.88
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90463
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91812
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,40.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,38.12
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,34.12
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,39.88
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,54.88
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-65.44
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94366
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62707
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89166
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.63
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-150.5
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-99.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01897
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01646
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.01112
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
