Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.06
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.31
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93146
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84292
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77093
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87198
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8862
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,36.88
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,40.62
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.62
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,23.25
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,37.5
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,39.62
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,59.38
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58984
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58746
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89242
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.81
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,70.06
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-98.31
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00496
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02959
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00075
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.19
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.25
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.94
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8688
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79803
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80316
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86889
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89657
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,32.12
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,38.25
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,47.5
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,22.25
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.62
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.56
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65536
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52139
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85766
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,124.19
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.06
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,161.56
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00014
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01711
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.0023
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.94
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.06
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87298
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75665
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78778
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87942
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90927
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,32.5
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,26.12
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,29.75
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.62
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,25.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,38.25
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,46.12
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.37
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.06
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.69
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65423
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.51965
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68167
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,148.75
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,55.06
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-75.32
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00954
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03359
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00713
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92584
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82498
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78244
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90436
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92932
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,33.5
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,38.62
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,47.62
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,21.88
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,30.88
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.94
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.81
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.44
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71615
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55789
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61508
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,53.06
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,177.94
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,124.44
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00102
