Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02306
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00987
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.56
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.87
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90033
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81808
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78357
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91836
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94379
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,31.38
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,28.88
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,38.75
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,46.88
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,30.38
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.94
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.75
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.25
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67553
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43963
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59069
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,95.81
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,145.44
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-146.44
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01048
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03014
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00084
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.63
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94592
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88913
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84198
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92157
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93057
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,35.25
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,33.62
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,30.38
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,39.62
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,50.75
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,37.38
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.62
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-62.19
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.69
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67617
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.47073
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64227
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-151.13
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,72.62
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01686
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03194
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01134
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94311
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85571
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86697
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,32.38
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91858
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8847
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,32.88
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,32.75
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,40.62
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,49.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,23.25
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,49.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.5
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-60.94
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.81
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72338
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57317
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61163
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,82.44
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,92.18
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-144.25
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00935
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02751
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0071
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90475
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83301
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.858
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86712
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94791
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8974
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,31.62
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,18.88
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,33.88
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,50.62
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,23.12
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,43.88
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.5
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-55.19
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.56
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94949
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63629
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61434
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.06
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,70.81
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-174.81
