Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01958
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0027
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00047
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83368
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84796
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81915
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88415
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91363
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91177
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,7.5
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,34.12
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,24.25
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,35.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.25
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.5
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94385
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6445
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65481
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-154.44
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,176.81
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.06
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01869
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00642
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00224
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.31
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88724
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8815
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82214
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90503
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90607
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88574
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,50.75
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,28.38
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,36.88
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.06
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.94
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88208
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60653
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66476
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.38
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.44
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-104.5
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01561
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01665
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01109
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88174
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91849
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82998
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92093
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9079
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90417
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,34.75
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,50.12
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,29.38
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,24.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,37.12
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.19
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.44
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.18
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90118
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68347
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71887
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,163.5
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-148.81
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-78.87
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01158
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0153
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00044
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.5
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87298
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89697
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77859
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87558
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90408
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91733
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,8.25
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,36.38
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,24.25
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,33.5
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.12
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.81
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65432
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82531
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71344
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.25
