Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03856
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02232
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00642
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.25
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97876
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88095
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77755
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8967
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8883
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,39.75
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,50.38
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,34.38
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,25.5
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.18
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.56
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68753
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79025
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73437
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,9.38
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.63
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-103.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03786
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01866
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0013
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97507
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86297
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77655
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89865
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90225
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89014
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,39.25
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,23.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,34.12
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,25.88
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,38.5
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.94
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.75
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.75
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74505
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82895
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74215
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,117.38
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-119.62
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-92.12
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.015
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01479
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00551
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.25
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9523
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88702
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81149
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89746
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86246
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88943
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,8.12
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,33.88
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,39.5
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,38.5
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.63
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.69
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.06
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76989
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77407
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73773
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,6.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-166.31
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.62
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.12
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03999
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0389
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04204
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97498
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95825
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90625
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90195
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85623
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89853
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,31.5
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,37.88
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,26.25
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,37.5
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,29.62
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,47.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.06
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.31
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.69
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79532
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77996
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78189
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,8.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,5.38
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
