Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,106.56
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,90.69
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0403
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03752
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05495
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9779
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9389
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93533
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.893
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87231
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89545
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,8.62
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,36.75
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,25.12
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,38.38
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,27.25
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,31.5
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,54.38
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.69
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.87
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82516
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82205
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88156
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,18.88
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,159.25
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,47.75
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.06
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04891
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04094
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02577
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97348
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95499
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88577
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90411
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9108
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89636
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,23.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,25.38
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,47.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,39.62
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,31.88
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,43.62
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.31
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72662
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81253
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89471
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.19
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-137.56
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04762
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0414
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04198
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97946
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94992
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90149
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9068
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92944
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92541
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,11.25
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,23.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,33.25
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.25
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,25.12
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,48.88
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,32.12
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,41.62
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,33.5
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,51.88
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.5
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.56
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75366
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76144
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9606
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-70.88
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,140.75
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.058
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05776
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04894
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9491
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90613
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,23.62
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9165
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92221
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94049
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,23.62
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,47.12
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.25
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,27.12
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,45.5
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,32.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,51.5
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,36.25
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,70.5
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.75
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.38
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80218
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73004
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97641
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,18.75
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
