Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.56
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.38
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06606
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05525
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05202
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97446
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94958
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90021
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9155
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92242
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94891
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,24.62
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,25.38
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,50.25
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,27.5
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,44.38
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,32.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,52.38
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,39.88
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,73.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.13
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.13
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77722
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78299
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98083
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,49.19
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,172.94
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05772
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06255
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04805
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97455
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94852
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90784
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,23.75
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91995
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9418
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94931
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,24.5
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,42.62
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.38
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,26.88
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,51.38
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,33.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,44.12
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,39.38
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,64.38
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.5
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76956
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81329
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97113
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.44
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.44
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06545
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06554
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06279
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96509
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93231
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89532
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95209
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95718
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,23.12
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,25.5
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,48.75
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.62
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,49.5
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,36.12
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,57.88
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,46.12
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,80.12
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.75
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82181
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73245
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96838
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,111.94
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.94
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.31
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05943
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07207
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10216
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97046
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9603
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95486
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,44.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.88
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8974
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94162
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9548
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,12.25
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,27.25
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,71.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.25
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,27.88
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,45.88
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,36.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,47.38
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,44.88
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,97.12
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.88
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84939
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71298
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97455
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
