Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,23.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,169.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,60.37
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.63
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06545
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09056
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09395
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.936
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,37.12
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91125
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96457
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,30.62
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,25.75
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,54.25
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.38
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,31.5
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,46.25
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,45.38
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,61.5
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,49.75
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,85.88
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.81
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82129
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70675
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98856
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.06
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,117.19
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07716
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11586
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10243
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97882
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95731
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,37.5
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.25
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92474
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91489
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,34.38
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,39.62
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,80.5
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.62
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,28.62
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,50.75
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,38.25
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,81.75
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,64.88
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,111.62
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.81
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.75
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79855
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90753
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,82.5
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.75
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05333
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10079
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08824
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97156
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.979
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94952
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93487
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96936
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96524
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,49.62
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,68.25
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.75
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,26.25
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,55.88
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,42.88
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,100.75
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,58.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,100.62
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.25
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.5
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79113
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80587
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97894
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,68.18
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,48.69
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04152
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09029
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0576
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95856
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91626
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93313
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92789
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93552
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,12.25
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,28.5
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,53.88
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.88
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,26.5
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,49.12
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,38.75
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,52.25
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,48.38
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,78.75
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.06
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79257
