Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82007
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99484
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.44
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-117.75
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06709
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08815
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08965
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9415
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,34.38
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92978
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9248
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94501
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,63.38
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.62
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,27.5
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,66.62
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,33.88
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,50.62
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,59.25
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,92.12
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.44
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.81
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77163
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80975
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,21.88
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,179.19
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,49.19
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06642
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07823
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07799
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97647
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9668
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94137
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,32.88
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94366
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9483
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,24.62
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,33.25
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,69.12
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.75
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,25.25
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,67.25
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,33.75
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,52.5
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,67.75
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,92.88
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.06
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79174
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84353
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99142
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,18.25
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,128.06
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,70.62
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-120.62
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05406
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08104
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07137
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92535
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,41.5
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94144
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94037
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9667
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,25.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,32.12
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,62.5
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.75
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,24.25
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,81.25
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,32.88
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,56.38
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,61.38
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,93.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.37
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.5
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79394
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.879
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99246
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,28.5
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.69
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-79.37
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06239
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08168
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05458
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96732
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90985
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,39.88
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93954
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93863
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97247
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,30.12
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,29.5
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,56.25
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,34.5
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,72.25
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,33.5
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,68.5
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,60.62
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,90.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.31
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
