Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80566
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81073
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99103
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,25.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,51.38
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,115.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,50.75
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09569
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08418
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08666
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97165
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95129
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,39.38
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97436
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92972
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97308
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,30.88
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,59.75
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.12
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,36.88
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,75.25
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,33.88
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,62.25
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,62.75
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,98.5
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.88
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.63
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83804
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74588
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99078
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.31
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.5
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07225
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09117
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09868
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97513
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95465
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96677
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,35.38
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97272
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95669
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96185
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,33.88
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,30.62
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,61.62
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,35.38
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,72.38
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,42.88
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,68.5
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,64.12
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,96.5
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.12
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.63
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89032
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72152
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98569
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.81
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.62
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-125.31
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08159
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07124
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09773
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95319
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97061
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,38.62
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93451
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95441
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,45.88
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,29.25
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,28.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,55.75
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.62
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,29.5
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,67.88
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,47.5
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,84.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,53.38
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,92.75
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.5
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88727
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74148
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97684
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,72.56
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,156.13
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,109.56
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09923
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09117
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17815
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96689
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,61.88
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.75
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92819
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95032
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,49.12
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,29.38
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,72.75
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.88
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,28.75
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,75.62
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,49.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,91.62
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,62.62
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,115.88
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
