Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.69
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.87
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87488
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82434
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97668
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,71.94
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0677
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05913
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10402
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93344
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97058
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,47.88
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.12
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93857
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96585
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,47.75
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,59.38
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.38
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,28.12
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,72.75
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,41.38
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,82.38
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,51.88
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,96.5
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.88
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83517
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88971
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97839
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-95.94
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,98.12
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0743
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05409
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16036
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93616
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,67.12
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.88
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96158
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,33.25
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,83.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.62
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,41.88
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,99.38
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,40.38
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,81.12
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,64.5
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,124.12
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.88
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82351
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83352
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.94
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,85.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.88
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07811
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09487
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14336
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98508
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,47.12
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,27.62
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,46.62
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,64.38
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.25
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,43.88
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,83.88
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,47.88
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,102.88
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,65.5
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,118.12
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.63
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.75
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91461
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78051
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98798
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,20.88
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.13
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-94.31
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,79.25
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10564
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06517
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15294
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95303
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,45.88
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.88
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96838
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,43.88
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,21.88
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,31.38
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,74.38
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.12
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,32.88
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,84.62
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,43.62
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,86.5
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
