Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,76.12
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,117.5
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.69
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91485
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91257
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.13
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,55.56
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07634
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05464
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15926
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93918
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,23.38
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,59.25
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.12
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97818
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,28.12
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,18.75
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,31.88
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,81.12
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,45.12
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,87.75
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,46.25
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,85.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,79.75
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,132.12
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97876
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85177
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97781
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.56
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.37
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,113.13
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0717
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02858
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12834
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97418
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90701
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98114
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,47.62
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9653
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97787
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,23.88
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,28.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,75.25
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.62
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,47.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,82.75
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,36.38
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,74.12
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,65.88
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,107.88
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.19
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97543
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83185
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97644
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,129.56
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.94
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10109
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03041
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16246
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89493
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,61.12
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,41.38
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98032
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,37.25
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,33.88
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,88.75
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.38
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,51.25
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,116.25
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,32.12
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,62.88
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,68.25
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,114.38
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.31
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97769
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84503
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97348
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.81
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.82
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.25
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09923
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07118
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16973
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97745
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9707
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,63.88
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.25
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,38.12
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,30.25
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,79.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.12
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,60.88
