Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,115.38
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,38.5
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,89.38
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,69.88
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,117.25
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97321
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95862
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96863
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,20.88
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,83.06
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,73.62
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08052
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06154
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1491
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97848
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9733
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,51.25
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,28.38
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,24.88
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,60.62
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.62
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,51.75
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,110.5
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,48.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,89.62
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,74.75
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,115.88
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97668
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88003
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82742
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-107.81
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,61.06
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09834
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06633
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11852
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.62
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97919
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97165
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,54.88
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,47.62
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,26.12
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,75.62
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,67.75
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,112.88
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,43.62
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,90.62
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,47.62
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,103.5
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.25
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98672
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88858
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79193
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,36.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-83.94
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.88
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.56
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10613
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08022
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11424
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97839
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,33.5
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.62
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,31.88
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,28.75
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,62.62
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.62
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,57.75
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,122.75
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,46.75
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,83.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,53.62
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,109.62
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.69
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97556
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91962
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7937
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,28.88
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-179.44
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-112.81
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.69
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11501
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04466
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11818
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9707
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9729
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,43.25
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.38
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96332
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,54.12
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,23.62
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
