Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,32.88
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,75.38
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.12
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,58.5
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,118.25
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,34.12
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,70.12
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,57.38
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,105.5
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94516
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89059
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83639
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.62
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,84.56
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.75
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10481
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03523
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11101
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97391
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9649
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96753
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,37.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96222
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,64.75
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,37.5
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,32.5
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,91.12
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,54.38
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,111.12
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,34.12
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,63.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,68.5
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,133.88
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.69
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97253
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8125
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9125
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,43.75
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.62
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.94
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11293
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05586
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15608
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,45.38
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,28.38
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95212
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96872
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,50.38
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,23.88
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,28.75
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,76.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,47.12
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,108.88
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,37.5
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,70.5
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,63.5
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,122.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.62
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97763
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85858
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82199
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,45.38
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,91.12
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.18
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11437
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05617
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0764
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95779
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,33.88
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96539
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9498
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93375
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,29.38
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,69.38
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.88
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,50.5
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,101.25
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,34.25
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,70.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,44.75
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,67.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.56
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99304
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94568
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81512
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,39.25
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.75
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.69
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10134
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06023
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08687
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96152
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,46.25
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96005
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95865
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.922
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,32.25
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
