Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,53.88
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.62
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,50.12
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,92.12
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,35.88
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,82.62
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,41.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,89.88
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.25
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97925
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96023
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82934
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,38.5
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.63
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08257
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05684
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17662
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97314
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,69.25
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.25
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97223
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96762
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91785
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,26.62
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,61.12
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,36.12
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,95.62
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,41.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,118.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,49.62
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,115.62
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.69
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93561
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93536
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8201
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,108.75
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,57.94
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-160.19
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05693
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04378
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07185
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97586
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95016
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95712
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.75
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96512
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93079
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,37.25
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,26.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,34.12
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,71.75
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,39.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,71.25
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,43.5
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,67.25
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.25
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94171
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94794
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80883
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,142.88
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.81
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02416
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04475
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08013
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9762
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95462
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95782
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,36.12
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94162
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95248
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,25.62
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,43.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.12
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,29.25
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,75.12
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,36.38
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,71.62
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,44.88
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,71.62
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.56
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94476
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94775
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81006
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-90.25
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.69
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,66.81
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02885
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06581
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07558
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96896
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97913
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95077
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,36.38
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98206
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97128
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96472
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,27.25
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
