Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,23.88
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.62
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,36.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,86.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,46.25
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,82.38
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,43.75
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,67.75
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.75
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92306
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96182
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76931
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,24.62
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.87
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,46.94
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05599
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05382
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05653
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9649
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93783
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97882
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94409
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97516
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,24.62
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,23.88
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,48.75
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.12
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,32.38
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,95.62
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,40.12
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,67.25
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,39.75
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,74.12
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.06
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94553
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98444
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74667
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,24.62
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.62
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-84.94
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0457
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01286
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0678
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97443
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93252
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94885
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,48.5
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97733
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96228
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97162
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,46.62
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.88
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,31.62
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,78.12
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,39.88
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,59.5
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,38.88
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,81.12
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.75
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.5
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93353
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98422
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80893
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-118.56
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.75
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0609
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02138
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07973
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95862
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93423
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95041
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,36.12
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94983
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96152
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96472
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,12.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,26.88
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,44.38
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.75
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,27.12
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,70.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,34.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,50.75
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,46.12
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,78.38
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98325
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94464
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84027
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.31
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.88
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-115.88
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08486
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01823
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0819
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97076
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95822
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95444
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,41.38
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93292
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96576
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96652
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,24.75
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
