Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,49.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.75
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,36.25
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,79.25
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,34.88
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,56.25
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,45.5
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,83.62
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9903
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9332
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8269
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.31
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06755
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01524
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13048
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95792
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94321
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97656
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,67.25
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.12
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8605
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,35.5
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,25.88
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,67.62
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.75
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,28.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,69.88
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,40.62
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,64.75
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,51.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,108.75
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.12
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99197
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78872
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90814
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.44
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,73.94
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-125.69
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08934
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0424
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0887
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96051
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,35.62
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93463
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,37.12
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,24.75
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,54.25
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.88
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,35.88
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,82.38
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,37.12
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,77.25
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,51.12
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,97.75
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.19
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97784
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77618
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89871
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,24.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.38
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.75
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08095
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03694
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10063
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97873
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95193
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96927
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,42.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97034
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96738
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,24.12
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,59.25
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.38
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,39.38
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,71.88
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,38.12
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,48.88
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,41.88
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,101.5
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.5
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.19
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96033
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76287
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91165
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-81.19
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,46.38
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07738
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06099
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06542
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9718
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96103
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94675
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,39.75
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97049
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96774
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,29.88
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
