Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,47.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.88
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,35.88
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,74.12
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,34.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,83.25
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,41.75
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,70.38
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.06
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.935
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79489
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97458
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,80.63
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-126.5
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08592
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1126
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10033
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97769
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96426
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,39.75
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95798
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98111
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,22.75
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,11.62
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,56.75
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.12
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,23.38
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,73.88
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,36.12
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,82.88
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,40.62
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,98.25
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.5
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.75
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80179
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90149
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8605
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.81
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,49.62
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03496
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07677
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09572
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96133
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96243
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,42.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94766
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,47.75
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,20.62
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,70.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,47.25
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,81.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,43.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,89.25
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.13
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76669
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94836
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86865
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-86.69
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-133.31
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02455
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07002
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04833
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92325
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96555
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96716
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90439
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,45.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,20.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,56.38
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.88
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,62.5
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,43.25
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,91.12
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,34.62
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,60.5
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.69
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78378
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90851
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81305
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.56
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,52.19
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-150.37
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06896
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09136
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05986
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93402
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.13
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91064
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
