Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,44.62
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,50.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,34.62
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,81.75
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,48.5
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,88.5
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,36.5
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,58.25
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.19
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.19
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.12
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87338
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79156
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82385
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.5
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-87.19
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05116
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04353
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08226
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96197
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95834
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,51.12
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.38
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9249
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,47.75
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,54.75
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.88
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,24.62
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,81.12
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,36.12
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,77.5
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,40.12
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,75.75
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.25
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87079
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7261
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88089
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.06
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,89.5
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-153.87
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06868
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03474
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06346
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97974
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94769
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94302
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,37.75
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.38
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96719
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91876
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,31.25
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,56.5
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,32.38
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,82.38
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,52.62
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,38.88
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,62.88
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.25
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.37
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86841
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69674
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93146
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,46.25
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-81.81
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10185
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05351
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11376
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9624
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9729
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,42.25
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.88
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96081
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87015
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,40.25
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,61.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,40.38
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,95.38
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,28.25
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,75.75
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,49.88
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,83.12
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.25
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.25
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86487
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71847
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91009
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.5
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.38
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.25
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12862
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07475
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06862
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96597
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94571
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,49.88
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.88
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.69
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
