Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91177
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,57.25
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,25.38
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,70.12
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.12
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,49.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,106.75
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,29.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,91.5
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,38.5
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,74.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.94
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.69
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7868
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68554
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96847
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,86.19
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11998
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07237
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06343
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96649
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94177
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,46.12
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,40.12
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,77.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.12
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,55.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,112.12
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,26.62
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,94.62
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,57.25
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,85.88
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.87
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.31
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81747
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72302
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97421
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,12.62
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.31
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12023
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0884
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06856
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95492
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95932
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97183
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,37.62
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,59.5
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,55.75
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,89.12
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,25.25
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,71.38
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,47.88
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,82.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.82
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86297
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66348
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.983
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,20.5
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.62
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12902
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1396
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.071
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94336
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,39.12
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.69
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93811
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91351
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,42.88
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,44.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,41.5
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,84.62
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,45.88
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,95.25
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,38.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,90.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.25
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.5
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83706
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60894
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,48.62
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.19
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.5
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07247
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15407
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13158
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95731
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,51.88
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
