Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96692
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93017
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,31.25
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,88.62
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.25
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,37.5
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,75.5
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,35.38
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,90.88
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,37.62
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,129.5
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.63
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.69
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84039
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66131
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99771
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,48.5
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,30.88
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,125.25
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,57.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09371
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16274
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09117
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94806
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,44.25
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,45.25
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,73.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.25
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,38.12
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,86.12
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,49.75
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,106.75
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,55.88
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,117.5
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.44
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9714
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64269
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,35.12
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.25
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,57.75
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-179.44
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10625
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13463
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08959
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.961
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,35.38
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94897
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,53.5
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,37.5
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,25.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,68.38
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.62
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,49.62
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,85.25
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,40.88
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,122.38
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,43.38
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,105.38
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.25
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97171
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72171
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99475
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.81
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.57
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.44
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10607
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05626
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12172
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92905
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95187
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,59.75
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.75
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96368
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97079
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,53.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,33.88
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,21.75
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,71.38
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.38
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,44.12
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,71.88
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,103.75
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,49.12
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,134.75
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.81
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95831
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7539
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9874
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-77.81
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.75
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-144.31
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10231
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0352
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01537
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91254
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87247
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,46.25
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
