Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97134
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95526
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93286
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,25.5
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,11.25
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,23.25
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,57.75
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.75
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,42.12
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,84.12
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,46.62
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,35.12
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,61.25
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.63
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96942
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76144
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83349
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.38
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.19
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11336
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02751
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05837
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91147
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93777
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,40.38
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93912
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96454
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97049
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,49.12
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,63.25
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.25
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,42.62
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,79.38
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,23.12
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,58.62
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,31.25
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,91.62
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.56
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.81
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96738
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70898
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80563
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.31
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,63.94
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-87.31
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11693
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03545
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04128
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93707
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91897
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,55.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.12
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95673
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96478
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96301
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,35.5
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,64.88
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.25
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,40.25
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,91.12
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,24.5
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,71.38
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,30.75
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,57.38
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.31
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.19
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8931
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7799
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69824
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-74.62
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.07
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.5
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06868
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02968
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07463
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.81
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91922
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96033
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,50.62
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94788
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,34.38
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,58.12
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.75
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,26.5
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,72.5
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,24.12
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,59.25
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,37.12
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,92.25
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.81
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.69
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.31
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61477
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79367
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71258
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,45.5
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-88.94
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-85.81
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0923
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07045
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03917
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96283
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92755
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,38.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
