Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.63
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,64.25
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,31.88
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,63.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.75
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,34.25
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,80.5
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,37.62
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,98.5
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,32.5
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,70.38
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.63
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.44
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54079
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82165
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7464
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.44
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,65.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11955
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07921
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03413
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89657
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,43.62
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97385
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,47.62
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,66.62
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,43.75
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,97.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,30.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,110.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,33.12
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,58.12
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.69
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.5
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79376
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88724
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79785
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.81
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08135
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11611
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07137
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.75
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94751
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,26.75
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,47.38
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,53.62
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.38
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,33.25
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,92.62
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,47.62
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,105.5
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,46.5
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,91.62
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.69
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.75
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.56
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80685
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72741
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79782
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,47.25
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-99.19
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09609
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08736
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06117
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9375
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,61.5
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,38.88
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,69.12
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,36.5
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,104.5
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,58.25
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,112.12
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,30.12
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,79.75
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.75
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.44
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94339
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85205
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.819
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,48.19
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,63.13
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.44
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11815
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08705
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0374
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90372
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,68.12
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
