Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98193
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,46.62
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,81.25
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.12
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,37.5
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,114.88
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,33.38
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,105.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,33.38
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,69.12
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.5
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.88
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96442
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9534
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83075
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.81
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,164.75
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.5
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08717
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06871
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0898
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97943
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9667
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,44.62
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95102
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,45.25
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,52.25
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.25
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,37.88
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,90.5
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,35.88
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,102.25
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,41.12
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,99.38
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.94
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9776
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68673
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87659
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,31.25
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.87
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,94.56
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,140.06
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11333
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07597
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07744
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97128
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,32.25
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9812
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,50.62
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,50.62
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,40.75
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,87.62
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,39.5
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,102.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,31.5
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,86.75
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.94
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66467
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8891
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,30.25
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-139.88
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,109.31
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.69
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09822
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0565
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09178
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96201
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95981
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,39.12
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,39.25
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,53.75
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.88
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,42.5
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,95.62
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,40.25
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,83.62
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,44.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,97.25
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.56
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91135
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92081
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85806
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.06
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-70.19
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-94.5
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0627
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07698
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17647
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.62
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94397
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,70.88
